,Conductor,,,Ground Wire,,,,,,,
Stock #,Size (AWG or kcmil),No. of Conductors,No. of Strands,Size (AWG),No. of Grounds,No. of Strands,Nom. Width (mils),Nom. Height (mils),Insulation Thickness (mils),Jacket Thickness (mils),Nominal Total Weight (lbs/1000')
13054201,14 AWG,2,1,14,1,1,423,168,15,32,71
13057501,14 AWG,3,1,14,1,1,581,168,15,,97
13049201,12 AWG,2,1,,0,,386,183,15,,71
13058301,12 AWG,3,1,12,1,1,626,183,15,,131
13056701,10 AWG,2,1,10,1,1,518,215,20,32,138
13059101,10 AWG,3,1,10,1,1,727,215,20,,191
20858701,8 AWG,2,7,10,1,1,678,302,30,,222
14783501,8 AWG,3,7,10,1,1,1059,319,30,48,344
21469201,6 AWG,2,7,10,1,1,769,338,30,,303
14782701,6 AWG,3,7,10,1,1,1223,361,30,,479
